Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
413443,Tresillian Housing,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
413443,Tresillian Housing,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
413443,Tresillian Housing,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
413443,Tresillian Housing,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
413443,Tresillian Housing,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
413443,Tresillian Housing,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
413443,Tresillian Housing,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
