Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
413443,Tresillian Housing,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
413443,Tresillian Housing,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
413443,Tresillian Housing,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
413443,Tresillian Housing,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
413443,Tresillian Housing,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
413443,Tresillian Housing,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
413443,Tresillian Housing,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
413443,Tresillian Housing,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
413443,Tresillian Housing,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
