Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
413443,Tresillian Housing,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
413443,Tresillian Housing,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
413443,Tresillian Housing,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
413443,Tresillian Housing,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
413443,Tresillian Housing,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
413443,Tresillian Housing,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
413443,Tresillian Housing,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
413443,Tresillian Housing,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
413443,Tresillian Housing,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.15
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
