Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.6
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
413443,Tresillian Housing,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.66
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.85
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
413443,Tresillian Housing,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.93
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.4
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.78
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
413443,Tresillian Housing,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.31
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
413443,Tresillian Housing,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.68
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
413443,Tresillian Housing,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.46
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.48
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.5
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
413443,Tresillian Housing,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.83
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.1
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.73
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.25
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.23
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
413443,Tresillian Housing,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.55
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
413443,Tresillian Housing,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.29
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
413443,Tresillian Housing,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.12
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.01
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
