Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.32
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
413443,Tresillian Housing,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.47
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.54
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.2
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.89
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
413443,Tresillian Housing,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.21
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.68
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
413443,Tresillian Housing,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.6
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
413443,Tresillian Housing,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.02
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.75
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.21
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
413443,Tresillian Housing,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.33
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.94
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
413443,Tresillian Housing,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.05
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
413443,Tresillian Housing,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.32
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
413443,Tresillian Housing,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.32
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
413443,Tresillian Housing,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
