Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
413443,Tresillian Housing,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
413443,Tresillian Housing,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
413443,Tresillian Housing,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
413443,Tresillian Housing,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
413443,Tresillian Housing,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
413443,Tresillian Housing,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.25
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
413443,Tresillian Housing,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
413443,Tresillian Housing,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
413443,Tresillian Housing,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
