Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
413443,Tresillian Housing,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
413443,Tresillian Housing,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
413443,Tresillian Housing,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
413443,Tresillian Housing,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
413443,Tresillian Housing,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
413443,Tresillian Housing,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
413443,Tresillian Housing,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.76
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
413443,Tresillian Housing,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
413443,Tresillian Housing,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
