Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
413443,Tresillian Housing,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
413443,Tresillian Housing,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
413443,Tresillian Housing,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.09
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
413443,Tresillian Housing,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.11
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
413443,Tresillian Housing,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.58
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.91
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.6
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.8
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
413443,Tresillian Housing,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.2
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.29
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.1
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.7
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.33
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
413443,Tresillian Housing,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.62
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.58
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.36
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
413443,Tresillian Housing,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.08
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.95
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.68
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
413443,Tresillian Housing,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.56
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.51
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.91
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
413443,Tresillian Housing,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
