Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.17
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
413443,Tresillian Housing,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.79
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
413443,Tresillian Housing,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.53
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.07
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.86
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
413443,Tresillian Housing,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.45
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.13
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
413443,Tresillian Housing,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.8
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.85
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
413443,Tresillian Housing,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.34
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
413443,Tresillian Housing,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
413443,Tresillian Housing,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.35
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
413443,Tresillian Housing,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.32
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.51
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.06
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.9
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.06
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
413443,Tresillian Housing,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
