Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.89
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.13
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.02
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.0
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.6
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.88
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
413443,Tresillian Housing,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.03
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.82
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.13
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.4
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.6
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.2
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
413443,Tresillian Housing,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.89
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.55
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.22
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
413443,Tresillian Housing,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.42
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.61
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.17
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
413443,Tresillian Housing,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.33
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.51
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.47
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.7
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.74
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
413443,Tresillian Housing,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.4
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.78
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.18
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.1
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.1
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
413443,Tresillian Housing,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.97
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.09
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.57
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.9
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.4
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.7
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.51
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
413443,Tresillian Housing,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.83
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.72
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.26
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.3
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.9
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
413443,Tresillian Housing,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.97
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.42
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.26
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.2
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.0
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
413443,Tresillian Housing,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
