Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.18
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.59
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
413443,Tresillian Housing,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.34
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.82
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.0
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,29.7
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
413443,Tresillian Housing,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.43
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
413443,Tresillian Housing,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.65
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.75
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
413443,Tresillian Housing,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.16
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.9
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.64
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,29.5
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
413443,Tresillian Housing,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.72
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.28
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,29.5
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
413443,Tresillian Housing,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.18
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.15
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.86
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.5
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,29.4
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
413443,Tresillian Housing,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.82
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.09
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.97
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.4
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.4
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,29.4
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.19
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
413443,Tresillian Housing,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.49
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.69
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.82
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.84
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.2
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.4
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,29.4
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.81
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
413443,Tresillian Housing,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
