Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.14
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.9
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.3
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.1
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.0
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,29.4
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
413443,Tresillian Housing,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.35
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.79
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.86
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.5
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,29.4
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
413443,Tresillian Housing,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.53
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.62
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.6
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.3
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.3
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.0
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,29.4
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
413443,Tresillian Housing,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.81
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.06
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.74
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,29.5
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
413443,Tresillian Housing,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.52
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.18
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,29.5
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
413443,Tresillian Housing,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,29.5
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
413443,Tresillian Housing,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
413443,Tresillian Housing,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
413443,Tresillian Housing,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
413443,Tresillian Housing,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
