Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
413443,Tresillian Housing,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.34
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,29.7
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
413443,Tresillian Housing,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
413443,Tresillian Housing,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.61
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
413443,Tresillian Housing,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
413443,Tresillian Housing,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
413443,Tresillian Housing,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
413443,Tresillian Housing,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
413443,Tresillian Housing,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
413443,Tresillian Housing,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
