Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413443,Tresillian Housing,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
413443,Tresillian Housing,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
413443,Tresillian Housing,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
413443,Tresillian Housing,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
413443,Tresillian Housing,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
413443,Tresillian Housing,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
413443,Tresillian Housing,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
413443,Tresillian Housing,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
413443,Tresillian Housing,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
413443,Tresillian Housing,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
413443,Tresillian Housing,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
