Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
413443,Tresillian Housing,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
413443,Tresillian Housing,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
413443,Tresillian Housing,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.48
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
413443,Tresillian Housing,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.47
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
413443,Tresillian Housing,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
413443,Tresillian Housing,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
413443,Tresillian Housing,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
413443,Tresillian Housing,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
413443,Tresillian Housing,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
