Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
413443,Tresillian Housing,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.55
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
413443,Tresillian Housing,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.39
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
413443,Tresillian Housing,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.56
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
413443,Tresillian Housing,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.82
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
413443,Tresillian Housing,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
413443,Tresillian Housing,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
413443,Tresillian Housing,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.09
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.98
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
413443,Tresillian Housing,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
413443,Tresillian Housing,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
