Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
413443,Tresillian Housing,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
413443,Tresillian Housing,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
413443,Tresillian Housing,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
413443,Tresillian Housing,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.82
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.9
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
413443,Tresillian Housing,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.66
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
413443,Tresillian Housing,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
413443,Tresillian Housing,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
413443,Tresillian Housing,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.25
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
413443,Tresillian Housing,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
