Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
413443,Tresillian Housing,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
413443,Tresillian Housing,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
413443,Tresillian Housing,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
413443,Tresillian Housing,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.17
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
413443,Tresillian Housing,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.42
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
413443,Tresillian Housing,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
413443,Tresillian Housing,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.41
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
413443,Tresillian Housing,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
413443,Tresillian Housing,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
