Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
413443,Tresillian Housing,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
413443,Tresillian Housing,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
413443,Tresillian Housing,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.84
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
413443,Tresillian Housing,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
413443,Tresillian Housing,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
413443,Tresillian Housing,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
413443,Tresillian Housing,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
413443,Tresillian Housing,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
413443,Tresillian Housing,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
