Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
413443,Tresillian Housing,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
413443,Tresillian Housing,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
413443,Tresillian Housing,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
413443,Tresillian Housing,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
413443,Tresillian Housing,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
413443,Tresillian Housing,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.54
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
413443,Tresillian Housing,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.08
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.54
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.43
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
413443,Tresillian Housing,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.45
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.25
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.01
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
413443,Tresillian Housing,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.66
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.11
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.5
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
