Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.35
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.68
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
413443,Tresillian Housing,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.59
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.93
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.9
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.0
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.99
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
413443,Tresillian Housing,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.25
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.1
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.02
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.3
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.1
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
413443,Tresillian Housing,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.48
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.83
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.2
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.5
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
413443,Tresillian Housing,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.79
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
413443,Tresillian Housing,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.18
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
413443,Tresillian Housing,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.1
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
413443,Tresillian Housing,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
413443,Tresillian Housing,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
413443,Tresillian Housing,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
