Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
413443,Tresillian Housing,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
413443,Tresillian Housing,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.97
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
413443,Tresillian Housing,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.16
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
413443,Tresillian Housing,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.21
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
413443,Tresillian Housing,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
413443,Tresillian Housing,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.03
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
413443,Tresillian Housing,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.57
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
413443,Tresillian Housing,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
413443,Tresillian Housing,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
