Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.03
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
413443,Tresillian Housing,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.12
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
413443,Tresillian Housing,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.22
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
413443,Tresillian Housing,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.0
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
413443,Tresillian Housing,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
413443,Tresillian Housing,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
413443,Tresillian Housing,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
413443,Tresillian Housing,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.69
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.47
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.3
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.31
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
413443,Tresillian Housing,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.51
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.15
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.85
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.4
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
413443,Tresillian Housing,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
