Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.72
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.16
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.79
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.5
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
413443,Tresillian Housing,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.39
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.55
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
413443,Tresillian Housing,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.77
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
413443,Tresillian Housing,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.14
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.7
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.66
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
413443,Tresillian Housing,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.94
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.44
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.3
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
413443,Tresillian Housing,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
413443,Tresillian Housing,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
413443,Tresillian Housing,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
413443,Tresillian Housing,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.69
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
413443,Tresillian Housing,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
