Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
413443,Tresillian Housing,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
413443,Tresillian Housing,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
413443,Tresillian Housing,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
413443,Tresillian Housing,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
413443,Tresillian Housing,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.21
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
413443,Tresillian Housing,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
413443,Tresillian Housing,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.13
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
413443,Tresillian Housing,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.01
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
