Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
413443,Tresillian Housing,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.51
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.5
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
413443,Tresillian Housing,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
413443,Tresillian Housing,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
413443,Tresillian Housing,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
413443,Tresillian Housing,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
413443,Tresillian Housing,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
413443,Tresillian Housing,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
413443,Tresillian Housing,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
413443,Tresillian Housing,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
