Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
413443,Tresillian Housing,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
413443,Tresillian Housing,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
413443,Tresillian Housing,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
413443,Tresillian Housing,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
413443,Tresillian Housing,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
413443,Tresillian Housing,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
413443,Tresillian Housing,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
