Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
413443,Tresillian Housing,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
413443,Tresillian Housing,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
413443,Tresillian Housing,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
413443,Tresillian Housing,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
413443,Tresillian Housing,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
413443,Tresillian Housing,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
413443,Tresillian Housing,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
413443,Tresillian Housing,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
