Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
413443,Tresillian Housing,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
413443,Tresillian Housing,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
413443,Tresillian Housing,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
413443,Tresillian Housing,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
413443,Tresillian Housing,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
413443,Tresillian Housing,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
