Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
413443,Tresillian Housing,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
413443,Tresillian Housing,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
413443,Tresillian Housing,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.83
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
413443,Tresillian Housing,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
413443,Tresillian Housing,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
413443,Tresillian Housing,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.88
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.7
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
413443,Tresillian Housing,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.98
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
