Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.4
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.2
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
413443,Tresillian Housing,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.71
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.6
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
413443,Tresillian Housing,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
413443,Tresillian Housing,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
413443,Tresillian Housing,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.28
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
413443,Tresillian Housing,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.84
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.09
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.12
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
413443,Tresillian Housing,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.47
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.91
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.68
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
413443,Tresillian Housing,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
413443,Tresillian Housing,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.87
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
413443,Tresillian Housing,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.13
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
