Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
413443,Tresillian Housing,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
413443,Tresillian Housing,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.09
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
413443,Tresillian Housing,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.91
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
413443,Tresillian Housing,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.47
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.23
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
413443,Tresillian Housing,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
413443,Tresillian Housing,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
413443,Tresillian Housing,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.05
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
413443,Tresillian Housing,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.82
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
413443,Tresillian Housing,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.51
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
