Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
413443,Tresillian Housing,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.1
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
413443,Tresillian Housing,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
413443,Tresillian Housing,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
413443,Tresillian Housing,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.82
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
413443,Tresillian Housing,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.42
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.16
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.3
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
413443,Tresillian Housing,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
413443,Tresillian Housing,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.57
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
413443,Tresillian Housing,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.94
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
413443,Tresillian Housing,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.12
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
