Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
413443,Tresillian Housing,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
413443,Tresillian Housing,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
413443,Tresillian Housing,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
413443,Tresillian Housing,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
413443,Tresillian Housing,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
413443,Tresillian Housing,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
413443,Tresillian Housing,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
413443,Tresillian Housing,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
413443,Tresillian Housing,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.36
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
