Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.89
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
413443,Tresillian Housing,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
413443,Tresillian Housing,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
413443,Tresillian Housing,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.56
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.35
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.87
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
413443,Tresillian Housing,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
