Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.97
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
413443,Tresillian Housing,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.2
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.66
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.8
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.08
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.19
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.15
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
413443,Tresillian Housing,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.23
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
413443,Tresillian Housing,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
