Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
413443,Tresillian Housing,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
413443,Tresillian Housing,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.82
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
413443,Tresillian Housing,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.04
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.86
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
413443,Tresillian Housing,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.39
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.91
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
413443,Tresillian Housing,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.23
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
413443,Tresillian Housing,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
