Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.47
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.33
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.6
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.7
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
413443,Tresillian Housing,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.83
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
413443,Tresillian Housing,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.72
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.69
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.16
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
413443,Tresillian Housing,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.94
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.3
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.5
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.7
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.03
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
413443,Tresillian Housing,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.68
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.01
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.7
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
413443,Tresillian Housing,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.39
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.24
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.0
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.4
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
413443,Tresillian Housing,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.2
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.67
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.1
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.2
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
413443,Tresillian Housing,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.89
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.7
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
413443,Tresillian Housing,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.82
