Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.56
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.9
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
413443,Tresillian Housing,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.43
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.07
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.2
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,29.7
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
413443,Tresillian Housing,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.64
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.65
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.0
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
413443,Tresillian Housing,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.5
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.83
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.4
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
413443,Tresillian Housing,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.56
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.88
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.5
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
413443,Tresillian Housing,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.99
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.77
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.2
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
413443,Tresillian Housing,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.68
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.18
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.9
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.0
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
413443,Tresillian Housing,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.64
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.52
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.1
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,29.5
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
413443,Tresillian Housing,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.65
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,29.5
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
413443,Tresillian Housing,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.75
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
