Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,29.5
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
413443,Tresillian Housing,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
413443,Tresillian Housing,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
413443,Tresillian Housing,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
413443,Tresillian Housing,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,29.7
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
413443,Tresillian Housing,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.33
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,29.7
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.51
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.01
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
