Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
413443,Tresillian Housing,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
413443,Tresillian Housing,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
413443,Tresillian Housing,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
413443,Tresillian Housing,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
