Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
