Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.48
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
