Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
413443,Tresillian Housing,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
