Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.04
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
413443,Tresillian Housing,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.51
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
413443,Tresillian Housing,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
413443,Tresillian Housing,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.64
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
413443,Tresillian Housing,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.47
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
413443,Tresillian Housing,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
413443,Tresillian Housing,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
413443,Tresillian Housing,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
413443,Tresillian Housing,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.64
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
413443,Tresillian Housing,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.41
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
