Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
413443,Tresillian Housing,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.62
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.5
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
413443,Tresillian Housing,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.68
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.7
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.79
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
413443,Tresillian Housing,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.96
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
413443,Tresillian Housing,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.67
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
413443,Tresillian Housing,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.07
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
413443,Tresillian Housing,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.53
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.67
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
413443,Tresillian Housing,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.76
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
413443,Tresillian Housing,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
413443,Tresillian Housing,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.57
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
