Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
413443,Tresillian Housing,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.29
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
413443,Tresillian Housing,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.63
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
413443,Tresillian Housing,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.0
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.2
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
413443,Tresillian Housing,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.52
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.2
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
413443,Tresillian Housing,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.48
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.94
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
413443,Tresillian Housing,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
413443,Tresillian Housing,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.15
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
413443,Tresillian Housing,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.64
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.44
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
413443,Tresillian Housing,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.92
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
