Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
413443,Tresillian Housing,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.46
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
413443,Tresillian Housing,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
413443,Tresillian Housing,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
413443,Tresillian Housing,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.28
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
413443,Tresillian Housing,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.63
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
413443,Tresillian Housing,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
413443,Tresillian Housing,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
413443,Tresillian Housing,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
413443,Tresillian Housing,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
