Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
413443,Tresillian Housing,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.05
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
413443,Tresillian Housing,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
413443,Tresillian Housing,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.1
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
413443,Tresillian Housing,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
413443,Tresillian Housing,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
413443,Tresillian Housing,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
413443,Tresillian Housing,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
413443,Tresillian Housing,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
413443,Tresillian Housing,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
