Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
413443,Tresillian Housing,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
413443,Tresillian Housing,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
413443,Tresillian Housing,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
413443,Tresillian Housing,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
413443,Tresillian Housing,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
413443,Tresillian Housing,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
413443,Tresillian Housing,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
413443,Tresillian Housing,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
