Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
413443,Tresillian Housing,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.3
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.47
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.19
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
413443,Tresillian Housing,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
413443,Tresillian Housing,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.76
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.57
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
