Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.52
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
413443,Tresillian Housing,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.89
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.75
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
413443,Tresillian Housing,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.93
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
413443,Tresillian Housing,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.14
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.28
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
413443,Tresillian Housing,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
