Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.46
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
413443,Tresillian Housing,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
413443,Tresillian Housing,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
413443,Tresillian Housing,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
413443,Tresillian Housing,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
413443,Tresillian Housing,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.0
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
413443,Tresillian Housing,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
413443,Tresillian Housing,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
413443,Tresillian Housing,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
