Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
413443,Tresillian Housing,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.63
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
413443,Tresillian Housing,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.62
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.49
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
413443,Tresillian Housing,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.17
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
413443,Tresillian Housing,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.8
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
413443,Tresillian Housing,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
413443,Tresillian Housing,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
413443,Tresillian Housing,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
413443,Tresillian Housing,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
413443,Tresillian Housing,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
