Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
413443,Tresillian Housing,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
413443,Tresillian Housing,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.18
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.4
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.7
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.98
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
413443,Tresillian Housing,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.27
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.97
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.39
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.1
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
413443,Tresillian Housing,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.37
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.0
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.1
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
413443,Tresillian Housing,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.79
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
413443,Tresillian Housing,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.38
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
413443,Tresillian Housing,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
