Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
413443,Tresillian Housing,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
413443,Tresillian Housing,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
413443,Tresillian Housing,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.1
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
413443,Tresillian Housing,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.63
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
