Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
413443,Tresillian Housing,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
