Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
