Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
413443,Tresillian Housing,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
