Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
413443,Tresillian Housing,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
413443,Tresillian Housing,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
413443,Tresillian Housing,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
413443,Tresillian Housing,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
413443,Tresillian Housing,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
413443,Tresillian Housing,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
