Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
413443,Tresillian Housing,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
413443,Tresillian Housing,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
413443,Tresillian Housing,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
413443,Tresillian Housing,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
413443,Tresillian Housing,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.15
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
413443,Tresillian Housing,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.64
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
413443,Tresillian Housing,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.86
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
413443,Tresillian Housing,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
413443,Tresillian Housing,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
