Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
413443,Tresillian Housing,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.26
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
413443,Tresillian Housing,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.58
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.66
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
413443,Tresillian Housing,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.26
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
413443,Tresillian Housing,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
413443,Tresillian Housing,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.61
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
413443,Tresillian Housing,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
413443,Tresillian Housing,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
413443,Tresillian Housing,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
413443,Tresillian Housing,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.55
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
