Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
413443,Tresillian Housing,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
413443,Tresillian Housing,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
413443,Tresillian Housing,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.54
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.56
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
413443,Tresillian Housing,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
413443,Tresillian Housing,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.2
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
413443,Tresillian Housing,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
413443,Tresillian Housing,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.33
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
413443,Tresillian Housing,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
413443,Tresillian Housing,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
