Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
413443,Tresillian Housing,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
413443,Tresillian Housing,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
413443,Tresillian Housing,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
413443,Tresillian Housing,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
413443,Tresillian Housing,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
